Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,1.65
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,3.93
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,1.39
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.5
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.1
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.21
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,3.35
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.47
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
605144,Rumbleway Caravan Park,2024-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.72
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.18
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,3.55
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.66
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.52
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605144,Rumbleway Caravan Park,2024-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.56
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,2.04
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,1.25
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
605144,Rumbleway Caravan Park,2024-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.5
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,1.7
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,1.43
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605144,Rumbleway Caravan Park,2024-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.21
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,1.75
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.38
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605144,Rumbleway Caravan Park,2024-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.91
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.3
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,1.93
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,6.5
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,1.77
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605144,Rumbleway Caravan Park,2024-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.55
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,2.4
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.75
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,1.56
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
605144,Rumbleway Caravan Park,2024-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,6.7
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,2.5
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,1.5
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
605144,Rumbleway Caravan Park,2024-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.6
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.64
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.36
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
