Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,2.74
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.62
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,1.34
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605144,Rumbleway Caravan Park,2024-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.8
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,2.8
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,6.75
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,1.58
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
605144,Rumbleway Caravan Park,2024-03-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,6.8
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.63
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.85
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,2.82
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,6.52
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,1.73
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605144,Rumbleway Caravan Park,2024-03-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.62
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.01
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.96
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,1.51
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
605144,Rumbleway Caravan Park,2024-03-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.13
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,2.03
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
605144,Rumbleway Caravan Park,2024-03-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,2.96
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,2.8
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
605144,Rumbleway Caravan Park,2024-03-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.51
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.24
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
605144,Rumbleway Caravan Park,2024-03-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.33
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.76
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.84
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,4.82
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,1.57
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.5
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.79
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.7
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,2.97
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.19
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,1.51
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
605144,Rumbleway Caravan Park,2024-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.2
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
