Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.2
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.67
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.02
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,2.81
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,5.83
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,2.57
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605144,Rumbleway Caravan Park,2024-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,2.13
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,4.26
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,2.15
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.21
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,2.48
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.59
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,3.21
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.72
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,2.63
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.52
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,2.24
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,6.8
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.11
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.7
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605144,Rumbleway Caravan Park,2024-03-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,1.9
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,4.29
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,3.79
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.85
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.23
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,1.76
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,3.99
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.23
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,4.7
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.4
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
