Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,2.43
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,4.74
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,4.53
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.29
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,2.89
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,4.23
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,2.72
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,3.16
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.34
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,3.03
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
605144,Rumbleway Caravan Park,2024-03-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,4.45
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,5.39
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,2.85
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
605144,Rumbleway Caravan Park,2024-03-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.01
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,5.75
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,2.07
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
605144,Rumbleway Caravan Park,2024-03-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,1.86
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,3.24
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.52
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,1.91
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,3.93
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.93
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.03
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,4.48
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,2.3
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.73
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.47
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
