Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.52
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,3.4
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,2.69
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,3.45
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.59
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.56
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.25
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.67
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.99
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.68
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.73
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.12
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.27
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,5.74
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
605144,Rumbleway Caravan Park,2024-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.35
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.39
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
605144,Rumbleway Caravan Park,2024-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.29
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,4.51
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.56
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
605144,Rumbleway Caravan Park,2024-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.9
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.99
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.35
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.72
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
605144,Rumbleway Caravan Park,2024-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.77
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.26
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,3.59
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.02
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.92
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.74
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,3.04
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.76
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.85
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
