Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.96
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,1.8
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,2.77
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,2.78
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.33
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.94
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.39
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.6
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.99
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,2.2
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.63
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.9
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,2.2
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.58
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,2.99
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.2
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,1.9
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.02
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,1.92
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.72
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
605144,Rumbleway Caravan Park,2024-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,2.58
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,1.79
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.36
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.68
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.06
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.3
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.43
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.61
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
