Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.07
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.01
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.44
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,3.26
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,3.3
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.32
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.82
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.12
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,3.44
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.51
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.46
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.88
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,2.1
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.24
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,3.63
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.36
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.48
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,2.4
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.46
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.09
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.09
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.77
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.7
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,2.26
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.69
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.41
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.77
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.0
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.45
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,1.36
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,4.29
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.61
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.2
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.31
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,1.3
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,3.05
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.79
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,6.1
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.54
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
