Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,3.81
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.91
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,9.2
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.85
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.23
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,4.0
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.38
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.24
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,3.4
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,3.57
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,2.84
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.32
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.1
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.94
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,4.04
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,2.09
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.26
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,2.71
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,3.49
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.59
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.1
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,3.3
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.4
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.01
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,2.56
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.06
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,2.21
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.66
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.1
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.13
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.57
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.52
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.77
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,4.82
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.51
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,2.16
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.78
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
605144,Rumbleway Caravan Park,2024-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.91
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.62
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
