Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.08
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.45
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.46
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.32
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.86
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
605144,Rumbleway Caravan Park,2024-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.44
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,3.17
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.05
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.61
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.41
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.18
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.59
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.6
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,4.35
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.11
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.45
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.11
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,3.25
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
605144,Rumbleway Caravan Park,2024-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.81
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,3.93
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.71
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.7
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.94
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
605144,Rumbleway Caravan Park,2024-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.5
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.26
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.23
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
