Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.26
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.07
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,1.73
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.95
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.69
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.47
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.13
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.66
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.05
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.1
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,1.39
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,0.87
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
605144,Rumbleway Caravan Park,2024-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.1
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.08
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.76
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.79
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.34
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,2.72
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,3.62
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,0.78
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.44
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.32
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,0.59
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605144,Rumbleway Caravan Park,2024-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.16
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,24.8
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,1.53
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
605144,Rumbleway Caravan Park,2024-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.3
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.88
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
605144,Rumbleway Caravan Park,2024-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.62
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,1.52
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.31
