Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.74
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
605144,Rumbleway Caravan Park,2024-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.42
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.5
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,2.29
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.31
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,0.72
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605144,Rumbleway Caravan Park,2024-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,1.71
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,0.94
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.1
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.77
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.2
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,1.41
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.74
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.16
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,7.3
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.77
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.2
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.46
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.41
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.78
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,0.73
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
605144,Rumbleway Caravan Park,2024-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,3.9
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.57
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.67
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.95
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605144,Rumbleway Caravan Park,2024-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,2.0
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.58
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.17
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.62
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.3
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.26
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.97
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.63
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,5.2
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.9
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.8
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.58
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,0.72
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.5
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.63
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.55
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.77
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.58
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,0.64
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.3
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.49
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.76
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.06
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.64
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
