Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.79
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,1.6
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.0
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,1.91
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.12
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,0.81
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.94
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.82
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,2.99
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,0.94
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.38
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.94
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.78
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,0.84
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.5
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.85
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,3.72
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,0.68
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
605144,Rumbleway Caravan Park,2024-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.4
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.89
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.53
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,0.67
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.0
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.3
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.4
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.59
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.42
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,1.69
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.2
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.71
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,0.91
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,7.6
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.61
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,0.78
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.21
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,0.79
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
605144,Rumbleway Caravan Park,2024-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.57
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.53
