Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.5
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.19
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,0.8
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.9
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
605144,Rumbleway Caravan Park,2024-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.59
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.43
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,0.84
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.3
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.9
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.09
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.83
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.08
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,0.85
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.9
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.59
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,2.0
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,3.76
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,0.78
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.52
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,4.0
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.78
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.6
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,0.72
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
605144,Rumbleway Caravan Park,2024-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.46
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.65
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,5.9
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.7
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.48
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,0.96
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.95
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.62
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.48
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,3.36
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,0.97
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,6.7
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.65
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.13
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,0.83
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.0
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.17
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,3.4
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,1.73
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,3.01
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,0.75
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,7.7
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.85
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
