Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.27
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.81
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,0.95
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,6.1
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.48
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,2.5
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.87
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.58
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
605144,Rumbleway Caravan Park,2024-03-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.92
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.67
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.71
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,1.96
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
605144,Rumbleway Caravan Park,2024-03-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,1.58
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.35
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,0.79
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,7.1
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
605144,Rumbleway Caravan Park,2024-03-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.41
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.63
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.97
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,0.79
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.31
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.53
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,1.84
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,0.76
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
605144,Rumbleway Caravan Park,2024-03-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.56
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,1.85
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.93
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,0.89
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,1.9
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.11
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,0.91
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,7.7
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.1
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.04
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,1.01
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.6
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.54
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.65
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
