Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
605144,Rumbleway Caravan Park,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.21
605144,Rumbleway Caravan Park,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
605144,Rumbleway Caravan Park,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.5
605144,Rumbleway Caravan Park,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.17
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.09
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.72
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.16
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.84
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
605144,Rumbleway Caravan Park,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.26
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,2.9
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.85
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.37
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,7.0
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.47
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,5.42
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,2.75
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
605144,Rumbleway Caravan Park,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.17
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,3.58
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
605144,Rumbleway Caravan Park,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.23
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,3.08
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
605144,Rumbleway Caravan Park,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.67
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.11
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.24
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,2.89
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605144,Rumbleway Caravan Park,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,2.81
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
