Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605144,Rumbleway Caravan Park,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.59
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
605144,Rumbleway Caravan Park,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.61
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,8.53
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,20.7
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
605144,Rumbleway Caravan Park,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.54
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.76
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,8.05
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.31
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605144,Rumbleway Caravan Park,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,8.29
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,3.06
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605144,Rumbleway Caravan Park,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.14
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.94
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,3.46
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605144,Rumbleway Caravan Park,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.75
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.07
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.18
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605144,Rumbleway Caravan Park,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.96
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,3.69
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605144,Rumbleway Caravan Park,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.3
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.08
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605144,Rumbleway Caravan Park,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.62
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,7.16
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,2.72
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
605144,Rumbleway Caravan Park,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
