Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.45
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.84
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,6.51
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.69
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
605144,Rumbleway Caravan Park,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.83
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,10.87
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.46
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,4.25
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
605144,Rumbleway Caravan Park,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.42
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.33
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.39
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
605144,Rumbleway Caravan Park,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.59
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.15
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,4.3
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
605144,Rumbleway Caravan Park,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.06
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.06
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,3.53
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
605144,Rumbleway Caravan Park,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.71
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,4.13
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
605144,Rumbleway Caravan Park,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.68
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.58
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.39
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.89
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605144,Rumbleway Caravan Park,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,31.3
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.97
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,4.21
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
605144,Rumbleway Caravan Park,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.51
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.17
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
605144,Rumbleway Caravan Park,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.1
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
