Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.17
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,7.71
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,5.04
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605144,Rumbleway Caravan Park,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.44
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.52
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.54
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.98
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.43
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.76
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605144,Rumbleway Caravan Park,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.32
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.9
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.45
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
605144,Rumbleway Caravan Park,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.27
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.25
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.48
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.66
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605144,Rumbleway Caravan Park,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.1
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.1
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.05
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.99
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.76
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
605144,Rumbleway Caravan Park,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.8
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.39
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.72
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.39
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
605144,Rumbleway Caravan Park,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.94
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.49
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605144,Rumbleway Caravan Park,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.36
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.14
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.57
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.6
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.08
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,5.17
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
605144,Rumbleway Caravan Park,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
