Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.16
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,7.04
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.93
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605144,Rumbleway Caravan Park,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.76
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.32
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605144,Rumbleway Caravan Park,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.22
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.19
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605144,Rumbleway Caravan Park,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,26.6
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.16
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.91
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.59
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,5.11
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
605144,Rumbleway Caravan Park,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.32
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.45
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.5
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.77
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.66
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605144,Rumbleway Caravan Park,2024-03-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.48
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.88
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.61
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605144,Rumbleway Caravan Park,2024-03-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.7
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.91
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.63
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.52
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.84
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
605144,Rumbleway Caravan Park,2024-03-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.52
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.89
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.99
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.93
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
605144,Rumbleway Caravan Park,2024-03-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.92
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.37
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.4
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.98
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.09
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
605144,Rumbleway Caravan Park,2024-03-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.51
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.78
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
