Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.43
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
605144,Rumbleway Caravan Park,2024-03-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.36
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,8.67
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.05
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605144,Rumbleway Caravan Park,2024-03-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.46
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
605144,Rumbleway Caravan Park,2024-03-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.54
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,19.9
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.51
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.05
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
605144,Rumbleway Caravan Park,2024-03-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.45
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.42
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,5.8
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.19
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.84
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.9
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
605144,Rumbleway Caravan Park,2024-03-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.51
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605144,Rumbleway Caravan Park,2024-03-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.73
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.78
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.01
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.98
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,7.5
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.01
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.54
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
605144,Rumbleway Caravan Park,2024-03-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.75
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605144,Rumbleway Caravan Park,2024-03-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.72
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
