Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.18
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.01
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.14
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.0
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605144,Rumbleway Caravan Park,2024-03-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.68
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
605144,Rumbleway Caravan Park,2024-03-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.11
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.3
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
605144,Rumbleway Caravan Park,2024-03-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.4
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.41
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.6
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.4
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.04
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,24.7
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
605144,Rumbleway Caravan Park,2024-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.32
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.16
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.5
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.55
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.85
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.2
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.98
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.1
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.61
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.92
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,2.44
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.18
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.6
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.86
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.33
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.51
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
605144,Rumbleway Caravan Park,2024-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.01
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.0
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.52
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,3.83
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.38
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.66
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,3.97
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,3.41
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
