Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.87
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.73
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,2.64
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
605144,Rumbleway Caravan Park,2024-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.74
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
605144,Rumbleway Caravan Park,2024-03-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.33
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.69
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.12
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.8
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
605144,Rumbleway Caravan Park,2024-03-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.76
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.66
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.65
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.94
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605144,Rumbleway Caravan Park,2024-03-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.41
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,8.72
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.49
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.43
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
605144,Rumbleway Caravan Park,2024-03-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.45
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.48
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.32
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,3.11
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
605144,Rumbleway Caravan Park,2024-03-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.4
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.75
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.15
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605144,Rumbleway Caravan Park,2024-03-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.58
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.11
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.43
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.13
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.83
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
605144,Rumbleway Caravan Park,2024-03-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.58
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.59
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.54
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
605144,Rumbleway Caravan Park,2024-03-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.08
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
