Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,3.12
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
605144,Rumbleway Caravan Park,2024-03-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.64
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,3.46
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.73
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.08
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.79
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.52
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.86
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.12
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.14
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
605144,Rumbleway Caravan Park,2024-03-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.5
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.18
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.73
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.87
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.76
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.46
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.43
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
605144,Rumbleway Caravan Park,2024-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.01
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.34
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.78
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.5
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.16
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.0
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.3
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
605144,Rumbleway Caravan Park,2024-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.81
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.19
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,4.88
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
605144,Rumbleway Caravan Park,2024-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.07
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.3
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.06
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.33
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605144,Rumbleway Caravan Park,2024-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,23.2
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
