Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.22
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.89
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
605144,Rumbleway Caravan Park,2024-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.16
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.6
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.61
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.3
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.97
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605144,Rumbleway Caravan Park,2024-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.65
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.15
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.21
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.27
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
605144,Rumbleway Caravan Park,2024-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.47
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,4.82
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,3.18
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.78
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.47
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.34
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,30.1
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,5.1
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.18
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.12
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
605144,Rumbleway Caravan Park,2024-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,5.5
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.06
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
605144,Rumbleway Caravan Park,2024-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.74
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.5
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.04
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,8.81
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605144,Rumbleway Caravan Park,2024-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.54
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.42
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.98
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605144,Rumbleway Caravan Park,2024-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
