Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.62
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,2.19
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
605144,Rumbleway Caravan Park,2024-03-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.65
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.63
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,2.65
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.11
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,2.53
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,9.2
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
605144,Rumbleway Caravan Park,2024-03-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.62
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,2.43
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.91
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.33
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
605144,Rumbleway Caravan Park,2024-03-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.45
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,2.56
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
605144,Rumbleway Caravan Park,2024-03-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.41
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.86
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.52
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
605144,Rumbleway Caravan Park,2024-03-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.04
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.77
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.67
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,2.47
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
605144,Rumbleway Caravan Park,2024-03-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
