Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.18
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.24
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.41
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
605144,Rumbleway Caravan Park,2024-03-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.26
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.88
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.11
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.46
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
605144,Rumbleway Caravan Park,2024-03-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.06
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.17
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.77
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605144,Rumbleway Caravan Park,2024-03-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.55
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.4
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.12
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.53
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
605144,Rumbleway Caravan Park,2024-03-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.03
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.58
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.82
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.17
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.22
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605144,Rumbleway Caravan Park,2024-03-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.76
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.38
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.7
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605144,Rumbleway Caravan Park,2024-03-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.02
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.65
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.61
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
605144,Rumbleway Caravan Park,2024-03-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.62
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.16
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.37
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,2.2
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605144,Rumbleway Caravan Park,2024-03-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.73
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.57
