Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.56
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605144,Rumbleway Caravan Park,2024-03-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.09
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.53
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.42
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
605144,Rumbleway Caravan Park,2024-03-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.85
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.12
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.81
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.95
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
605144,Rumbleway Caravan Park,2024-03-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.49
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.1
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
605144,Rumbleway Caravan Park,2024-03-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.2
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.56
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.74
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.27
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
605144,Rumbleway Caravan Park,2024-03-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.08
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,4.02
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605144,Rumbleway Caravan Park,2024-03-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.22
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
605144,Rumbleway Caravan Park,2024-03-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.74
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
605144,Rumbleway Caravan Park,2024-03-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.9
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.43
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.15
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.5
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
605144,Rumbleway Caravan Park,2024-03-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.63
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.02
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,2.61
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605144,Rumbleway Caravan Park,2024-03-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
