Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.13
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.57
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.22
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
605144,Rumbleway Caravan Park,2024-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.1
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,2.47
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605144,Rumbleway Caravan Park,2024-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.09
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.46
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
605144,Rumbleway Caravan Park,2024-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.39
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
605144,Rumbleway Caravan Park,2024-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.1
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.81
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.93
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.13
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.4
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.91
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.9
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605144,Rumbleway Caravan Park,2024-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.64
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.03
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.71
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.9
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605144,Rumbleway Caravan Park,2024-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.0
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.2
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.6
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,4.46
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
605144,Rumbleway Caravan Park,2024-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.55
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.67
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.57
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.43
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
