Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.69
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.08
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.51
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
605144,Rumbleway Caravan Park,2024-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.09
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.73
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.73
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605144,Rumbleway Caravan Park,2024-03-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.73
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,2.33
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
605144,Rumbleway Caravan Park,2024-03-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,2.3
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.15
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.46
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.59
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,4.47
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
605144,Rumbleway Caravan Park,2024-03-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.45
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,4.88
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605144,Rumbleway Caravan Park,2024-03-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.02
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605144,Rumbleway Caravan Park,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.9
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
605144,Rumbleway Caravan Park,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
605144,Rumbleway Caravan Park,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.59
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605144,Rumbleway Caravan Park,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,6.67
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
605144,Rumbleway Caravan Park,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
605144,Rumbleway Caravan Park,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,11.42
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.78
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,7.8
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
605144,Rumbleway Caravan Park,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,6.86
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,6.69
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
605144,Rumbleway Caravan Park,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.98
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.78
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.79
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.9
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,4.0
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.42
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
