Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.2
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605144,Rumbleway Caravan Park,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.74
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,6.41
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.63
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,5.34
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605144,Rumbleway Caravan Park,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.43
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.56
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.77
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
605144,Rumbleway Caravan Park,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.29
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
605144,Rumbleway Caravan Park,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.23
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,5.12
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,6.66
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.93
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605144,Rumbleway Caravan Park,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.88
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,19.3
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.08
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605144,Rumbleway Caravan Park,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
605144,Rumbleway Caravan Park,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,31.6
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.8
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,5.22
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,7.23
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
605144,Rumbleway Caravan Park,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,6.62
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
605144,Rumbleway Caravan Park,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.68
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.4
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,6.54
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,13.6
