Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
605144,Rumbleway Caravan Park,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.41
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,5.06
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
605144,Rumbleway Caravan Park,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.24
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.79
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,4.3
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
605144,Rumbleway Caravan Park,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.47
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,2.12
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
605144,Rumbleway Caravan Park,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.46
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.88
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.46
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.27
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.86
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
605144,Rumbleway Caravan Park,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.49
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,2.44
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,3.56
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
605144,Rumbleway Caravan Park,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,2.27
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,3.5
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
605144,Rumbleway Caravan Park,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,2.71
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.01
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.48
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
605144,Rumbleway Caravan Park,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.33
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,2.33
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.9
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,3.09
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
605144,Rumbleway Caravan Park,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.86
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
605144,Rumbleway Caravan Park,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.97
