Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.64
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.76
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,3.62
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
605144,Rumbleway Caravan Park,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.04
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.61
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.12
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,4.37
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.54
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.81
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.28
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.28
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,2.42
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
605144,Rumbleway Caravan Park,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.15
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.15
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.87
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
605144,Rumbleway Caravan Park,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.89
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,2.29
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605144,Rumbleway Caravan Park,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.45
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.7
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.15
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,4.4
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,3.76
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
605144,Rumbleway Caravan Park,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.82
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.87
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,5.0
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.08
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.4
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.06
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.63
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.5
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.37
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.42
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,3.22
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.52
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.5
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.17
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.88
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
