Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.57
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.45
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.68
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.75
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
605144,Rumbleway Caravan Park,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.03
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,2.87
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.81
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
605144,Rumbleway Caravan Park,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.6
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.33
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.32
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.17
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.12
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.55
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.16
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.7
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,4.63
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,4.12
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.6
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.86
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.83
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.78
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.56
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.01
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.76
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.85
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
605144,Rumbleway Caravan Park,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.49
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.84
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,2.66
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.23
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.52
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
605144,Rumbleway Caravan Park,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.73
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.13
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.3
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.23
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.39
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.05
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
