Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.97
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.92
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
605144,Rumbleway Caravan Park,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.11
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,7.2
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.0
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.03
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.8
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.63
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
605144,Rumbleway Caravan Park,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.61
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.56
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.36
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.05
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.27
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.61
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.42
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,2.23
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,4.76
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,2.79
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.1
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.71
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,6.7
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.06
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,5.68
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.81
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
605144,Rumbleway Caravan Park,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.24
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.05
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,6.8
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.9
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.11
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,3.49
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
605144,Rumbleway Caravan Park,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.24
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,2.05
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.71
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,16.3
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
605144,Rumbleway Caravan Park,2024-03-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.02
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.77
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.44
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.98
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605144,Rumbleway Caravan Park,2024-03-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.69
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.98
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.89
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
605144,Rumbleway Caravan Park,2024-03-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
