Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.16
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.07
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
605144,Rumbleway Caravan Park,2024-03-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.03
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.12
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
605144,Rumbleway Caravan Park,2024-03-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.47
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.94
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
605144,Rumbleway Caravan Park,2024-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.38
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.83
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.1
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,2.49
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
605144,Rumbleway Caravan Park,2024-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.81
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
605144,Rumbleway Caravan Park,2024-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.75
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.21
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,3.47
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
605144,Rumbleway Caravan Park,2024-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.23
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,7.84
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,4.67
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
605144,Rumbleway Caravan Park,2024-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.13
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.84
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.1
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.62
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.4
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
605144,Rumbleway Caravan Park,2024-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.65
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.8
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.16
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.44
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
605144,Rumbleway Caravan Park,2024-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.22
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.6
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
