Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605144,Rumbleway Caravan Park,2024-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.15
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.8
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.26
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
605144,Rumbleway Caravan Park,2024-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.55
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.79
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.65
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.58
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,7.6
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.49
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,4.59
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.18
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.02
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.15
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.73
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.59
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,4.18
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,0.87
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.6
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.11
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,2.36
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.22
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.1
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,5.08
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.19
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
605144,Rumbleway Caravan Park,2024-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.08
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.9
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.72
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,1.21
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605144,Rumbleway Caravan Park,2024-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,6.4
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
