Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,1.05
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
605144,Rumbleway Caravan Park,2024-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.9
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.56
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.72
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,0.89
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
605144,Rumbleway Caravan Park,2024-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.67
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,4.97
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,0.77
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
605144,Rumbleway Caravan Park,2024-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,3.9
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,0.94
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
605144,Rumbleway Caravan Park,2024-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.52
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.17
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,2.33
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
605144,Rumbleway Caravan Park,2024-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.27
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,1.18
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,5.3
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.59
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.39
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,3.79
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,1.82
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.57
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.38
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.3
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,4.03
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,1.52
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,7.1
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.77
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.68
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.23
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,0.99
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.47
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.66
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,7.3
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,3.3
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.07
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.94
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,0.76
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.6
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
605144,Rumbleway Caravan Park,2024-03-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.5
