Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.14
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.52
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,1.1
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,22.3
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605144,Rumbleway Caravan Park,2024-03-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,5.1
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.65
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.07
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,1.06
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
605144,Rumbleway Caravan Park,2024-03-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,4.8
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.84
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,0.94
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
605144,Rumbleway Caravan Park,2024-03-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,4.3
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.36
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.8
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.2
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.54
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,1.0
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,4.7
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.46
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.14
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,1.17
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
605144,Rumbleway Caravan Park,2024-03-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.98
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.61
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,2.14
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
605144,Rumbleway Caravan Park,2024-03-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.17
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.69
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
605144,Rumbleway Caravan Park,2024-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.75
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.51
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
605144,Rumbleway Caravan Park,2024-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.36
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
605144,Rumbleway Caravan Park,2024-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
