Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.61
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.49
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,6.9
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,2.9
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.26
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,2.88
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,7.2
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.71
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.43
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.36
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.52
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.79
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,2.54
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
605144,Rumbleway Caravan Park,2024-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.64
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.45
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.15
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
605144,Rumbleway Caravan Park,2024-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.32
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.35
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,2.66
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
605144,Rumbleway Caravan Park,2024-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.92
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.89
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,2.33
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
605144,Rumbleway Caravan Park,2024-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.44
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.35
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.15
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
605144,Rumbleway Caravan Park,2024-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.58
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.7
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,2.63
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.65
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
