Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,2.9
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
605144,Rumbleway Caravan Park,2024-03-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.21
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.46
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.14
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.34
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,2.67
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
605144,Rumbleway Caravan Park,2024-03-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.23
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.7
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.01
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.54
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.17
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.83
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,2.84
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.88
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,4.73
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,2.8
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.0
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
605144,Rumbleway Caravan Park,2024-03-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.63
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.21
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,2.75
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
605144,Rumbleway Caravan Park,2024-03-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.91
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.22
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.31
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.25
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.41
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.58
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.05
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,2.62
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
