Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.89
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,2.4
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.29
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,4.52
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,2.46
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.18
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,2.62
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
605144,Rumbleway Caravan Park,2024-03-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.66
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.22
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.31
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.53
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605144,Rumbleway Caravan Park,2024-03-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.44
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.35
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.88
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605144,Rumbleway Caravan Park,2024-03-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.52
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.23
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.84
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.23
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
605144,Rumbleway Caravan Park,2024-03-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.59
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.21
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
605144,Rumbleway Caravan Park,2024-03-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.25
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.15
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.72
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.05
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
605144,Rumbleway Caravan Park,2024-03-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.18
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.59
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.57
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.74
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
