Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,2.85
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
605144,Rumbleway Caravan Park,2024-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
605144,Rumbleway Caravan Park,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.37
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.3
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.87
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.67
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
605144,Rumbleway Caravan Park,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.93
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.8
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.34
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,7.43
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605144,Rumbleway Caravan Park,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.9
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.27
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
605144,Rumbleway Caravan Park,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.23
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
605144,Rumbleway Caravan Park,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.31
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.2
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
605144,Rumbleway Caravan Park,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.82
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.29
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.23
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.77
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605144,Rumbleway Caravan Park,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.78
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.23
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.09
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
605144,Rumbleway Caravan Park,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.77
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.16
