Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,7.72
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
605144,Rumbleway Caravan Park,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605144,Rumbleway Caravan Park,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.3
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.39
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,6.49
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
605144,Rumbleway Caravan Park,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.72
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.81
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.55
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.76
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.91
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
605144,Rumbleway Caravan Park,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,22.4
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.1
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.13
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
605144,Rumbleway Caravan Park,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.39
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.7
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.94
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,24.2
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
605144,Rumbleway Caravan Park,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.56
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.13
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,7.77
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605144,Rumbleway Caravan Park,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,9.2
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.1
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.76
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
605144,Rumbleway Caravan Park,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.76
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,10.8
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,6.71
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
605144,Rumbleway Caravan Park,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.73
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.4
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.74
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.34
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,7.29
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
605144,Rumbleway Caravan Park,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
