Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.52
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.35
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
605144,Rumbleway Caravan Park,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.02
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.29
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.86
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.25
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,7.23
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
605144,Rumbleway Caravan Park,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.48
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.8
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.92
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.37
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,10.47
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
605144,Rumbleway Caravan Park,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.8
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.08
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.59
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,11.31
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.2
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
605144,Rumbleway Caravan Park,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.82
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,6.51
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
605144,Rumbleway Caravan Park,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.02
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.83
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
605144,Rumbleway Caravan Park,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.54
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.85
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.77
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,10.42
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
605144,Rumbleway Caravan Park,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.66
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,7.4
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
605144,Rumbleway Caravan Park,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.11
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.4
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,7.85
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.61
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
605144,Rumbleway Caravan Park,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.47
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
