Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.5
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.38
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.27
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
605144,Rumbleway Caravan Park,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.6
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.11
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605144,Rumbleway Caravan Park,2024-03-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.71
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.35
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,9.45
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
605144,Rumbleway Caravan Park,2024-03-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.57
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.53
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.04
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.41
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
605144,Rumbleway Caravan Park,2024-03-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.07
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,11.22
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,9.07
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.71
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605144,Rumbleway Caravan Park,2024-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.38
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,11.03
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,13.57
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
605144,Rumbleway Caravan Park,2024-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.21
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.18
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,8.41
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605144,Rumbleway Caravan Park,2024-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.81
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.7
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.6
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
605144,Rumbleway Caravan Park,2024-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.75
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.09
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
605144,Rumbleway Caravan Park,2024-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
