Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.18
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
605144,Rumbleway Caravan Park,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.86
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.64
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,9.18
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,6.48
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605144,Rumbleway Caravan Park,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.02
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.76
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.34
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,8.22
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
605144,Rumbleway Caravan Park,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.63
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,12.27
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,9.79
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
605144,Rumbleway Caravan Park,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.89
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.8
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.22
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
605144,Rumbleway Caravan Park,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.31
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.04
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
605144,Rumbleway Caravan Park,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.96
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.83
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.97
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,7.07
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
605144,Rumbleway Caravan Park,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.69
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.31
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
605144,Rumbleway Caravan Park,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.39
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.97
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,3.66
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
605144,Rumbleway Caravan Park,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.04
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
