Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.05
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,6.46
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.4
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,22.3
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
605144,Rumbleway Caravan Park,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.24
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.15
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
605144,Rumbleway Caravan Park,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.64
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.25
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,4.57
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
605144,Rumbleway Caravan Park,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.13
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.47
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.09
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.79
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.89
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.89
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,4.69
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
605144,Rumbleway Caravan Park,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.51
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.53
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.68
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.77
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.68
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,6.68
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
605144,Rumbleway Caravan Park,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.69
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.17
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.52
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.58
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.13
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.13
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.03
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.71
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
605144,Rumbleway Caravan Park,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.37
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.28
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.65
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605144,Rumbleway Caravan Park,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.29
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.09
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,6.6
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,8.46
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
605144,Rumbleway Caravan Park,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.32
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.13
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
605144,Rumbleway Caravan Park,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
