Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.32
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.03
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.63
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
605144,Rumbleway Caravan Park,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.1
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.05
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,6.4
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.58
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.83
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
605144,Rumbleway Caravan Park,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.95
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.06
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
605144,Rumbleway Caravan Park,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.42
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.5
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.96
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.12
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
605144,Rumbleway Caravan Park,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.17
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.65
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.75
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.81
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
605144,Rumbleway Caravan Park,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,6.2
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.53
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.06
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,18.6
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.39
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.33
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.84
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.3
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.39
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.13
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.44
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,5.95
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
605144,Rumbleway Caravan Park,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.96
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.27
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.5
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.2
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
605144,Rumbleway Caravan Park,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.58
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,5.6
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.27
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.32
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605144,Rumbleway Caravan Park,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.07
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.25
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
