Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.07
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.29
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,19.3
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
605144,Rumbleway Caravan Park,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.3
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.95
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.27
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.79
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,4.68
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
605144,Rumbleway Caravan Park,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.13
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,3.28
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.4
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
605144,Rumbleway Caravan Park,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.29
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.1
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.35
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.08
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
605144,Rumbleway Caravan Park,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.38
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.27
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.93
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
605144,Rumbleway Caravan Park,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.75
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,18.1
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.32
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.93
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,7.19
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,3.8
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
605144,Rumbleway Caravan Park,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.23
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.33
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.55
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,5.57
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.51
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.87
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.17
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.24
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.09
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.04
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.41
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
605144,Rumbleway Caravan Park,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.8
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.64
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,7.52
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
605144,Rumbleway Caravan Park,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.59
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.42
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.36
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
605144,Rumbleway Caravan Park,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
