Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.99
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.81
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.19
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.7
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.5
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
605144,Rumbleway Caravan Park,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.65
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.15
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.15
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
605144,Rumbleway Caravan Park,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.33
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.32
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.71
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.1
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.05
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.64
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
605144,Rumbleway Caravan Park,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.92
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.29
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.26
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.8
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.54
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.38
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
605144,Rumbleway Caravan Park,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.26
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.03
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.55
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.74
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,8.79
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.78
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
605144,Rumbleway Caravan Park,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.28
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.21
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.41
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,3.4
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.63
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,7.77
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.12
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
605144,Rumbleway Caravan Park,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.82
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,3.9
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.22
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
605144,Rumbleway Caravan Park,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.41
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.02
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.2
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.8
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.3
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.95
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.94
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
605144,Rumbleway Caravan Park,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.56
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.95
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.44
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.81
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605144,Rumbleway Caravan Park,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.79
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.85
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
