Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.14
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
605144,Rumbleway Caravan Park,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.14
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.17
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.34
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.39
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
605144,Rumbleway Caravan Park,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.24
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.2
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.88
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
605144,Rumbleway Caravan Park,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.57
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.9
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.62
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,8.68
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.86
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
605144,Rumbleway Caravan Park,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.53
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,5.7
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.18
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.3
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.54
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.21
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
605144,Rumbleway Caravan Park,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.08
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.29
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.02
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.29
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
605144,Rumbleway Caravan Park,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.52
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,3.87
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
605144,Rumbleway Caravan Park,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.17
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.49
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.77
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.39
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
605144,Rumbleway Caravan Park,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.3
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.11
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.7
