Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.56
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
605144,Rumbleway Caravan Park,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.77
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.57
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.52
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,5.5
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
605144,Rumbleway Caravan Park,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.71
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,10.5
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.06
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
605144,Rumbleway Caravan Park,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.46
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,8.47
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.36
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
605144,Rumbleway Caravan Park,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.36
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
605144,Rumbleway Caravan Park,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.69
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,32.6
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.52
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.7
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.2
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.69
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.71
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.73
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
605144,Rumbleway Caravan Park,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.94
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.38
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.95
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,3.21
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
605144,Rumbleway Caravan Park,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.93
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.77
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.42
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.8
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
605144,Rumbleway Caravan Park,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.12
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.41
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
