Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.58
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
605144,Rumbleway Caravan Park,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.04
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.96
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
605144,Rumbleway Caravan Park,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.9
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.39
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.49
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.26
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
605144,Rumbleway Caravan Park,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.13
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.96
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,3.72
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605144,Rumbleway Caravan Park,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.42
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.56
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.51
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.42
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
605144,Rumbleway Caravan Park,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,8.0
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.13
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,6.66
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,3.9
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605144,Rumbleway Caravan Park,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.0
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.68
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.84
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605144,Rumbleway Caravan Park,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.24
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.36
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.42
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
605144,Rumbleway Caravan Park,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.63
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,3.63
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
605144,Rumbleway Caravan Park,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.57
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
