Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.13
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.68
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
605144,Rumbleway Caravan Park,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.51
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.0
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
605144,Rumbleway Caravan Park,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.6
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.65
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
605144,Rumbleway Caravan Park,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.25
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.3
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.63
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.51
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605144,Rumbleway Caravan Park,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.3
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.06
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.06
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.81
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
605144,Rumbleway Caravan Park,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.33
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.76
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.19
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.54
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,8.6
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.3
605144,Rumbleway Caravan Park,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.34
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.87
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.67
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.18
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,5.73
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.48
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,8.2
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
605144,Rumbleway Caravan Park,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.28
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.44
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
605144,Rumbleway Caravan Park,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.5
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
