Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.32
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
605144,Rumbleway Caravan Park,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.35
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.54
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.92
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.45
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
605144,Rumbleway Caravan Park,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.39
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.85
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605144,Rumbleway Caravan Park,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.97
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.19
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.43
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.95
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.29
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.63
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
605144,Rumbleway Caravan Park,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.3
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.59
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.71
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
605144,Rumbleway Caravan Park,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.64
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.27
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.48
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
605144,Rumbleway Caravan Park,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.7
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.4
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,4.13
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
605144,Rumbleway Caravan Park,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,3.4
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.06
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
605144,Rumbleway Caravan Park,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.22
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.1
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,3.07
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.81
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.59
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605144,Rumbleway Caravan Park,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,11.4
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.6
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.4
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,3.53
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.63
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,7.9
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
605144,Rumbleway Caravan Park,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
