Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.7
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.98
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.87
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.54
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
605144,Rumbleway Caravan Park,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,1.3
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.04
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.87
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.24
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.17
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,9.0
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
605144,Rumbleway Caravan Park,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.55
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.23
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.25
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.02
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,7.6
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
605144,Rumbleway Caravan Park,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.53
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.45
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.8
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.56
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,10.9
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
605144,Rumbleway Caravan Park,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.16
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.91
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,3.39
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.88
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,3.51
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
605144,Rumbleway Caravan Park,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.98
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.8
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.15
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.74
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,3.48
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
605144,Rumbleway Caravan Park,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.2
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.64
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.28
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.4
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,3.5
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.05
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,3.83
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
605144,Rumbleway Caravan Park,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.44
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,3.22
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.14
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
605144,Rumbleway Caravan Park,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.43
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.32
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.5
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.21
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.67
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.59
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,13.3
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
605144,Rumbleway Caravan Park,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.37
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.26
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
