Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,3.08
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.53
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
605144,Rumbleway Caravan Park,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,11.1
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.31
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.2
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,3.72
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.4
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
605144,Rumbleway Caravan Park,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.47
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.17
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,1.1
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.08
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.86
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.38
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605144,Rumbleway Caravan Park,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.21
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.28
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.12
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.82
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.41
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
605144,Rumbleway Caravan Park,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.39
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.11
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.88
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,3.63
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
605144,Rumbleway Caravan Park,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.2
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.34
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.37
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.74
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,11.9
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
605144,Rumbleway Caravan Park,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.8
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.18
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,1.2
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.3
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.39
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.67
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,9.4
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
605144,Rumbleway Caravan Park,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.28
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.36
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,32.9
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,44.4
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.75
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.09
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
605144,Rumbleway Caravan Park,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.84
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.53
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.9
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,42.5
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.61
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
605144,Rumbleway Caravan Park,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.43
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,39.0
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.69
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,51.1
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
