Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.9
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.13
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
605144,Rumbleway Caravan Park,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.38
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.49
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.1
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,55.0
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.98
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
605144,Rumbleway Caravan Park,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.5
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.22
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.23
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,58.6
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.74
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
605144,Rumbleway Caravan Park,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,40.7
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.2
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.84
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.82
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.32
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,58.4
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.1
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.3
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.12
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.23
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.79
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
605144,Rumbleway Caravan Park,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.56
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.29
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,40.8
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.53
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.31
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,52.9
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.74
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.7
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
605144,Rumbleway Caravan Park,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,43.3
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.76
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.57
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,47.8
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,17.54
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.44
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
605144,Rumbleway Caravan Park,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,47.8
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,2.0
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.3
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.3
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,49.6
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.18
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.4
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.77
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
605144,Rumbleway Caravan Park,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.13
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.46
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,43.8
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,2.3
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.92
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.03
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,49.1
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.71
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.93
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
605144,Rumbleway Caravan Park,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.38
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,47.6
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,1.7
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.85
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,43.2
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.3
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.11
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.36
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.47
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,21.1
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
605144,Rumbleway Caravan Park,2024-03-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.67
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,50.7
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.2
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.62
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.32
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,50.3
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
