Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.55
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.43
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.01
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
605144,Rumbleway Caravan Park,2024-03-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.78
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.1
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.72
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,58.4
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.7
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.51
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.99
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.1
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
605144,Rumbleway Caravan Park,2024-03-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,41.5
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.47
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.6
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,60.1
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.19
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.79
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
605144,Rumbleway Caravan Park,2024-03-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.35
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.7
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,48.8
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.64
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.99
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,63.5
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.26
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
605144,Rumbleway Caravan Park,2024-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.8
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.8
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,3.5
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.87
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.75
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,62.4
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,28.33
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.56
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
605144,Rumbleway Caravan Park,2024-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.95
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.77
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,49.8
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,3.7
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.49
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.73
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,69.5
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.4
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.6
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.84
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.04
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.51
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
605144,Rumbleway Caravan Park,2024-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.61
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,51.0
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.71
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.86
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,68.5
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.8
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.14
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.07
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.48
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
605144,Rumbleway Caravan Park,2024-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.69
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.75
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,59.2
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,3.2
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.82
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.64
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,72.4
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.2
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.4
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
605144,Rumbleway Caravan Park,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.59
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.83
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.87
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.46
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,68.1
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,103.6
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.71
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.3
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
605144,Rumbleway Caravan Park,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.45
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.4
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,42.4
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.68
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.84
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,70.0
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,107.4
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,95.6
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.1
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
