Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.49
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.25
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
605144,Rumbleway Caravan Park,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.71
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,43.9
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.21
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,58.4
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,101.2
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.96
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
605144,Rumbleway Caravan Park,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.57
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,47.0
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,2.6
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.78
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.89
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,52.1
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.01
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
605144,Rumbleway Caravan Park,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.22
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.18
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.66
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,46.8
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,3.0
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.79
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.37
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.44
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,51.4
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.2
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.78
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
605144,Rumbleway Caravan Park,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.82
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.3
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.93
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,43.6
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.2
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.86
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,57.8
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.6
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.63
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.05
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
605144,Rumbleway Caravan Park,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,40.4
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.81
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.77
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.04
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,63.1
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,108.3
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.08
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.06
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
605144,Rumbleway Caravan Park,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.14
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.37
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,30.9
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.8
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.33
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,54.4
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,98.6
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.08
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.65
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.95
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,19.78
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
605144,Rumbleway Caravan Park,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.33
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.79
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.32
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,47.2
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.9
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.62
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.83
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.85
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
605144,Rumbleway Caravan Park,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.6
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.54
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,48.4
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.9
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.7
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.65
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
605144,Rumbleway Caravan Park,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.38
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.58
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,56.3
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.4
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.9
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
