Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.98
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.26
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
605144,Rumbleway Caravan Park,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.84
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,58.4
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.0
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.65
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
605144,Rumbleway Caravan Park,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.79
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.27
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.86
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,59.1
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.04
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.65
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.07
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,21.65
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
605144,Rumbleway Caravan Park,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.35
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.25
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.38
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,16.5
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.1
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.13
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,60.6
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.9
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,14.14
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.4
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
605144,Rumbleway Caravan Park,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.2
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.43
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,55.7
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.1
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,92.6
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.33
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.32
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
605144,Rumbleway Caravan Park,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.78
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.13
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.53
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.09
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.38
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
605144,Rumbleway Caravan Park,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.22
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.17
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.2
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.46
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.26
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
605144,Rumbleway Caravan Park,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.09
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,17.0
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.75
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.79
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.09
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,30.7
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.48
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
605144,Rumbleway Caravan Park,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.81
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.6
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.5
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.66
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.41
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
605144,Rumbleway Caravan Park,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.45
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.82
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.56
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,11.3
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.19
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.7
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.1
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
