Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.93
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.18
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
605144,Rumbleway Caravan Park,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,16.6
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.0
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.7
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.2
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
605144,Rumbleway Caravan Park,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.76
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,51.9
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.5
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.02
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.59
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
605144,Rumbleway Caravan Park,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.32
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.39
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,62.8
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.7
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.54
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,55.1
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
605144,Rumbleway Caravan Park,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.57
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.62
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,12.19
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,35.1
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
605144,Rumbleway Caravan Park,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.01
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,30.5
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.13
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,38.6
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.67
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
605144,Rumbleway Caravan Park,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.32
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.95
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.8
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.71
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.92
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.43
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,10.38
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
605144,Rumbleway Caravan Park,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.33
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.04
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
605144,Rumbleway Caravan Park,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.09
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.91
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.53
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,16.1
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.43
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.9
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.31
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,11.41
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,10.25
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
605144,Rumbleway Caravan Park,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,14.4
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.2
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.15
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.44
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
605144,Rumbleway Caravan Park,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.46
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
