Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.82
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.9
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,38.6
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
605144,Rumbleway Caravan Park,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.36
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.16
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.14
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,43.0
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.05
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.72
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
605144,Rumbleway Caravan Park,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.68
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.34
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,52.4
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.61
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
605144,Rumbleway Caravan Park,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.61
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.2
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.94
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.13
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,47.8
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
605144,Rumbleway Caravan Park,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.14
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,52.9
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.46
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.07
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
605144,Rumbleway Caravan Park,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.04
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.93
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,47.5
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.06
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,19.32
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.67
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
605144,Rumbleway Caravan Park,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.47
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,39.2
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,8.44
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
605144,Rumbleway Caravan Park,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,12.8
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.2
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
605144,Rumbleway Caravan Park,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.7
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.18
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.87
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.1
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,49.4
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.2
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.44
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.34
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
605144,Rumbleway Caravan Park,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
