Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.2
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.55
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,49.0
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.42
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.35
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
605144,Rumbleway Caravan Park,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.51
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.28
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,44.3
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.17
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.36
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.6
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
605144,Rumbleway Caravan Park,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.74
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,20.8
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.91
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,50.6
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.83
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.66
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,37.5
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
605144,Rumbleway Caravan Park,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.93
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,19.7
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.7
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.17
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,51.7
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.18
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.49
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
605144,Rumbleway Caravan Park,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.48
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,12.3
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.18
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.54
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,49.1
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.7
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.49
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,21.03
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
605144,Rumbleway Caravan Park,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.45
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.6
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.1
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,55.5
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.07
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.6
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.24
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.98
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
605144,Rumbleway Caravan Park,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.46
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.33
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.4
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.9
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,44.2
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.06
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.5
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.03
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
605144,Rumbleway Caravan Park,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.23
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.12
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,16.0
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.41
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,29.2
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.01
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.13
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.19
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.15
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.1
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
605144,Rumbleway Caravan Park,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.71
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.13
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,34.9
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.06
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.05
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.04
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.4
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.02
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-0.02
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,0.2
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.39
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
605144,Rumbleway Caravan Park,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.42
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,19.8
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.3
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
605144,Rumbleway Caravan Park,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
